Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,26.84
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,18.1
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,30.32
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,17.19
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,20.93
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,26.7
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,12.92
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,22.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,17.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,27.01
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,13.53
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,18.12
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,31.63
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,20.99
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,22.91
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.61
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,17.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,38.52
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,22.92
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,82.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,160.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,35.61
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,12.33
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,19.73
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,91.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,147.4
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,32.03
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,12.92
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,19.34
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,27.43
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,23.91
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.69
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,33.45
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,14.78
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,22.89
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
