Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.59
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,25.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,16.26
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,22.21
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,23.86
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,16.87
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,25.37
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,20.27
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,21.08
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,17.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,21.99
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,12.86
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,23.59
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.78
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,20.81
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,19.77
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,18.03
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,20.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.71
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,17.83
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,20.62
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.77
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,17.91
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,20.78
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.78
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,19.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
