Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,17.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.82
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,20.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,22.08
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,17.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.75
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,18.02
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,21.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,17.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,17.04
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,22.61
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,19.32
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,21.78
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,18.28
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,21.3
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,17.9
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,18.44
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,9.29
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,21.08
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,18.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,16.29
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,20.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,18.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,17.98
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,21.67
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,21.12
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
