Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,18.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,19.33
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,18.94
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,17.78
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,9.51
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,19.12
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,18.8
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,17.37
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,18.31
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,19.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,18.39
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,19.57
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,19.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.54
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,20.16
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,20.11
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,19.3
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,19.02
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,22.55
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,19.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,18.52
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,22.62
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,20.32
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,22.67
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,21.27
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,25.62
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
