Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,21.29
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,9.36
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,25.43
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,18.98
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,25.56
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,19.61
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,25.61
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,21.49
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,9.68
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,25.05
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,22.45
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,25.52
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,20.9
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,20.64
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,10.05
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,27.38
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,23.43
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,22.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,23.97
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,9.77
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,22.76
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.22
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,22.67
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,22.39
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
