Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,10.95
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,21.25
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,27.49
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,15.34
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,25.49
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.86
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,25.99
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,12.73
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,22.34
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.22
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,27.24
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,12.99
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,21.19
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,28.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,27.99
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,12.06
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,23.06
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.73
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.46
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.64
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,31.57
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,13.71
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,23.34
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,28.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.18
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,26.51
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,21.86
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,28.9
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,25.87
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,12.99
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,22.98
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.61
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.0
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,27.21
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,18.77
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,24.89
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,27.55
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,20.73
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,26.84
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
855451,STOCKTON BROOK - ENDON,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
