Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.2
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,28.92
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,21.33
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,30.98
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.23
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.95
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,31.37
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,19.47
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,32.39
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
855451,STOCKTON BROOK - ENDON,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,29.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.06
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,32.81
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,19.79
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,33.16
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.69
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.05
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,38.75
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,19.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,39.01
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,163.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,160.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,33.77
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,21.51
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,32.41
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
855451,STOCKTON BROOK - ENDON,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,29.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,36.55
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,22.83
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,33.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,152.8
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
855451,STOCKTON BROOK - ENDON,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,29.8
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,38.31
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,21.27
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,33.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.92
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,29.9
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.87
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,43.21
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,19.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,35.08
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,180.9
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,29.9
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.84
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,42.43
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,19.51
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,35.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,85.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.26
