Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.77
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,43.59
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,24.33
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,38.43
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,182.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.66
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.1
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.08
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,45.72
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,24.24
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,38.12
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,192.2
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
855451,STOCKTON BROOK - ENDON,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.48
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,37.92
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,20.54
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,36.16
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,159.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.4
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,39.36
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,26.44
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,39.04
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,161.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.29
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,41.07
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,25.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,39.61
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,174.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,163.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.64
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,30.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.94
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,42.81
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,24.39
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,38.72
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,181.4
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.13
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,30.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.17
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,46.32
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,25.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,43.51
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,178.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.95
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.13
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.38
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,30.7
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.07
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,52.05
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,24.04
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,44.51
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,93.1
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,218.3
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,182.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,44.22
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,23.43
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,42.12
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,186.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,173.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
