Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.24
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.96
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.25
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,49.29
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,27.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,43.47
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,208.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
855451,STOCKTON BROOK - ENDON,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,180.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.37
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.38
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.93
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.32
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.32
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,54.83
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,24.82
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,43.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,101.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,228.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,176.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.18
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.53
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,52.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,21.57
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,42.27
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,105.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,219.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,173.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.27
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.2
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,50.39
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,26.36
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,41.32
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,211.1
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
855451,STOCKTON BROOK - ENDON,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.99
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.74
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,31.3
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.63
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,49.67
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,34.09
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,52.13
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,207.8
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
855451,STOCKTON BROOK - ENDON,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,213.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.73
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,31.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.46
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,49.52
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,34.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,46.86
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,207.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.48
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.51
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,48.33
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,22.2
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,42.48
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,93.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,202.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,174.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.15
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.82
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.33
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.96
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.02
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,50.82
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,27.41
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,48.63
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,212.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,200.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.79
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.69
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.17
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,55.52
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,29.87
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,49.11
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,98.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,230.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,202.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.66
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.74
