Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,52.67
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,30.53
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,43.87
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,219.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,126.2
855451,STOCKTON BROOK - ENDON,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,180.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.02
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.12
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.0
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.84
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,45.96
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,30.3
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,45.83
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,193.6
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
855451,STOCKTON BROOK - ENDON,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,189.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.61
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.85
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.57
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,43.18
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,27.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,38.88
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,182.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,160.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.05
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.82
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,45.28
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,24.33
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,41.13
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,190.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,169.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.94
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,32.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,43.63
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,25.47
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,36.54
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,183.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.57
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,32.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,45.57
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,24.02
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,32.43
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.67
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,33.1
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,53.16
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,25.71
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,35.95
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,104.8
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,222.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
855451,STOCKTON BROOK - ENDON,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.77
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.75
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,33.3
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,62.45
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,25.6
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,37.46
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,137.2
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,259.8
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
855451,STOCKTON BROOK - ENDON,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.62
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,33.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,44.76
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,25.78
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,34.46
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,189.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
855451,STOCKTON BROOK - ENDON,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,142.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.47
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,33.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
