Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.71
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,37.89
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,28.55
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,37.43
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,160.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,34.1
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,34.49
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,20.4
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,36.27
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,33.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,31.94
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,21.08
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,36.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,151.1
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,33.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,32.75
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,19.67
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,39.69
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,164.8
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,33.2
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.3
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,36.12
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,19.48
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,37.73
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,150.6
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
855451,STOCKTON BROOK - ENDON,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.4
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,36.43
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,19.15
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,37.57
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,154.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,154.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.35
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,31.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,37.47
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,25.71
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,35.41
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,156.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,144.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.09
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,31.9
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,40.73
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,22.88
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,37.87
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,169.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,94.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,31.9
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,38.12
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,18.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,34.38
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.44
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,36.42
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,18.93
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,33.95
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,73.6
