Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,140.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,31.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,37.08
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,19.8
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,31.13
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
855451,STOCKTON BROOK - ENDON,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,31.4
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,38.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,20.83
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,32.62
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,159.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,31.4
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,39.87
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,22.83
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,36.24
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,166.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
855451,STOCKTON BROOK - ENDON,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,149.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.46
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,31.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,40.56
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,24.76
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,36.56
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,31.4
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,36.57
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,29.38
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,37.48
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,153.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,31.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.87
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,35.45
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,23.26
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,34.05
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,141.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.27
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.0
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,36.11
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,23.82
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,34.42
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,151.3
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
855451,STOCKTON BROOK - ENDON,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,31.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,36.22
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,27.37
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,34.92
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,32.42
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,25.83
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,30.95
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,128.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
