Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.39
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.73
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,39.14
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,29.16
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,33.79
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,163.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
855451,STOCKTON BROOK - ENDON,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.87
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,44.37
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,27.22
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,34.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,184.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.24
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,41.91
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,25.23
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,41.04
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,168.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,36.79
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,23.24
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,34.61
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,152.6
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
855451,STOCKTON BROOK - ENDON,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,30.99
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,24.58
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,34.67
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,142.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,32.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,17.71
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,34.27
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,135.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,142.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,29.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,36.21
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,23.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,34.05
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,33.29
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,22.34
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,34.45
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,141.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.7
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,31.92
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,24.95
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,37.87
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
