Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.2
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,31.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,25.07
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,37.58
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
855451,STOCKTON BROOK - ENDON,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.23
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,35.35
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,21.19
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,37.27
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,154.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,34.23
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,25.64
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,35.45
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.2
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,31.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,20.73
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,35.26
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,39.81
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,19.38
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,36.59
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,166.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,28.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,39.35
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,23.76
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,37.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,152.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.56
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.6
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.17
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,40.01
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,26.96
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,42.59
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,167.7
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
855451,STOCKTON BROOK - ENDON,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,174.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.39
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,35.89
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,30.31
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,34.24
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,150.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,32.52
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,21.76
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,34.11
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
