Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,39.71
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,26.73
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,35.91
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,165.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
855451,STOCKTON BROOK - ENDON,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,41.79
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,30.12
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,34.34
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,173.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.92
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,41.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,25.15
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,35.55
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,170.3
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,26.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,33.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,19.35
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,27.81
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,38.76
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,26.84
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,27.07
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.97
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,46.21
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,26.12
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,36.44
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,82.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.06
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.99
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,39.82
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,26.88
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,36.32
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,165.4
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,149.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.07
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.33
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.88
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,42.38
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,35.71
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,51.39
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,209.8
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,31.61
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,28.59
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,45.83
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,187.4
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
