Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,27.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,19.76
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,31.53
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,29.84
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,23.63
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,27.92
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
855451,STOCKTON BROOK - ENDON,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,27.29
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,23.03
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,26.41
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,26.81
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,22.1
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,26.62
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
855451,STOCKTON BROOK - ENDON,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,32.04
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,20.98
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,27.98
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,116.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.83
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,29.79
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,23.03
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,31.09
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
855451,STOCKTON BROOK - ENDON,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,30.95
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,24.91
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,27.06
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
855451,STOCKTON BROOK - ENDON,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,19.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,21.07
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,23.16
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,30.05
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,13.58
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,20.7
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
