Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,31.17
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,19.86
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,16.9
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,35.95
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,26.33
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,148.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,38.49
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,13.37
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,22.56
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,159.3
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,16.1
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,38.22
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,18.13
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,160.6
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,15.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,33.23
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,14.84
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,19.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,15.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,29.41
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,14.77
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,18.35
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,15.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,29.38
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,12.37
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,17.75
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,15.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,27.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,20.87
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,114.7
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,15.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,24.05
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,15.29
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,21.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,16.1
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,23.93
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,19.15
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,19.66
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
855451,STOCKTON BROOK - ENDON,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
