Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,16.1
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,20.24
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,14.24
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,20.88
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,19.99
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,16.18
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,20.83
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,16.11
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,20.88
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,12.36
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,16.19
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,16.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,18.27
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,19.1
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,16.7
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,17.36
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,15.27
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,16.9
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,18.32
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,18.81
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,17.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.67
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,18.58
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,20.29
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,17.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,17.73
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,19.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
