Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,17.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.66
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,17.03
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,18.99
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,17.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,16.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,20.59
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,17.7
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,16.81
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,19.82
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,16.62
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,19.67
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,18.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,17.67
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,16.16
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,18.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,16.03
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,16.57
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,17.44
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,15.17
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,18.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,19.04
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,8.7
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,16.27
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,18.7
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,19.16
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,16.46
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
