Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,18.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,17.85
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,9.27
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,18.18
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,19.1
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,16.7
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,20.56
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,19.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,18.13
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,9.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,21.13
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,19.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,19.97
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,21.94
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,19.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,19.09
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,8.97
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,21.06
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,19.5
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,19.88
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,21.03
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,16.83
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,8.45
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,21.69
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,18.71
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,24.31
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,18.81
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,23.62
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
