Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,20.71
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,22.93
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,21.48
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,23.84
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,24.01
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,14.02
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,30.37
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,28.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,26.46
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,23.23
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,28.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,30.47
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,14.84
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,30.08
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,28.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,27.72
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,14.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,25.84
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,29.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.34
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,27.87
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,12.45
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,23.08
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,26.92
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,23.12
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,29.6
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.45
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,29.13
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,23.93
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.42
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,29.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
