Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,28.51
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,15.73
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,22.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,120.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,30.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,27.68
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,15.96
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,24.63
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,30.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,27.55
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,17.52
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,25.76
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,30.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,27.32
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,16.71
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,27.91
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,30.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,30.78
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,25.95
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,131.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.49
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,32.96
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,17.21
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,25.8
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.06
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.1
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,36.34
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,20.61
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,26.22
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,152.7
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.19
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,31.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.91
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,33.79
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,23.25
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,27.38
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,31.7
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,35.46
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,20.99
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,29.04
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,36.36
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,25.62
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,32.92
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
855451,STOCKTON BROOK - ENDON,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
