Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,32.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,36.73
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,23.49
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,32.81
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,153.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,32.3
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,40.13
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,22.29
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,33.04
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.94
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,39.9
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,24.55
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,33.51
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,166.9
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.79
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.47
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,41.55
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,20.9
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,39.53
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,173.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,162.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.54
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.38
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.9
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.95
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.09
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,41.99
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,26.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,49.65
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,174.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,202.9
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.25
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.13
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.76
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,41.73
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,29.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,52.99
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,174.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
855451,STOCKTON BROOK - ENDON,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,215.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.33
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,44.65
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,28.88
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,47.7
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,186.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,194.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.15
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.86
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.2
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.46
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,42.15
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,28.36
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,48.04
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,176.8
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
855451,STOCKTON BROOK - ENDON,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,195.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.86
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.68
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.42
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.98
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.64
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,48.76
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,32.9
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,52.49
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,204.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,214.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
