Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.88
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.94
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.54
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,47.58
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,29.63
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,53.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,199.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,218.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.16
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,47.63
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,28.06
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,41.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,198.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,169.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.39
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.64
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.72
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.9
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,49.79
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,35.92
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,45.88
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,206.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,188.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.76
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.65
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.87
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.9
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,54.18
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,38.65
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,41.48
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,226.9
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,170.9
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.25
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.3
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.74
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.0
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.25
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,58.39
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,29.64
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,40.18
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,107.6
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,243.2
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.8
855451,STOCKTON BROOK - ENDON,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.1
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.72
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.3
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.79
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.98
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.07
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,58.58
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,33.18
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,44.68
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,99.3
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,244.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
855451,STOCKTON BROOK - ENDON,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.52
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.75
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.04
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.92
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.98
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.68
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,54.71
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,27.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,44.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,229.3
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
855451,STOCKTON BROOK - ENDON,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,181.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.15
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.25
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.47
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.09
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.22
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.82
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,54.31
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,33.17
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,42.95
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,226.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.19
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.34
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.37
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.06
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,55.87
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,40.56
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,52.57
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,233.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,215.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.94
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
