Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.58
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.98
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.56
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.35
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.87
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,55.77
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,29.89
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,48.79
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,96.9
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,232.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,201.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.46
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.93
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.06
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.47
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,56.61
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,30.02
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,45.39
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,96.8
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,236.6
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,124.4
855451,STOCKTON BROOK - ENDON,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,187.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.93
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.07
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.47
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.53
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,50.59
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,27.03
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,43.49
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,88.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,212.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,180.4
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.41
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.36
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.58
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.53
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.61
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,56.06
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,36.41
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,41.76
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,235.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.72
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.76
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.34
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.95
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.59
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.93
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.81
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,60.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,34.54
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,52.32
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,95.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,252.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,215.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.59
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.96
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.38
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.04
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,35.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.75
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,53.65
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,33.47
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,46.01
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,224.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,139.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,190.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.04
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,35.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.85
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,48.37
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,28.15
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,45.32
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,205.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,187.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.59
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.44
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,36.1
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.22
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,55.38
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,30.24
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,40.22
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,94.1
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,232.0
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
855451,STOCKTON BROOK - ENDON,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,167.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.25
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.72
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.72
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,36.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,47.65
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,27.22
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,43.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,198.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,178.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
