Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.06
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,37.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,36.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,23.28
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,43.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,177.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.94
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,37.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.27
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.55
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,42.83
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,21.31
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,42.66
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,180.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,176.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.92
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.57
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.66
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,37.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.26
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,44.96
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,20.81
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,40.08
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,189.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,165.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,37.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.81
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,39.59
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,21.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,42.42
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.79
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,38.1
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.09
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.21
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,44.09
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,24.47
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,41.95
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,185.9
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
855451,STOCKTON BROOK - ENDON,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,173.9
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,38.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.15
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,41.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,24.57
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,39.09
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,173.8
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.87
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.64
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,38.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.72
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,45.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,24.9
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,39.33
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,78.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,190.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,161.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.24
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,38.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.18
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,36.51
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,24.51
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,36.82
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,155.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,152.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.72
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.79
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.89
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,38.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.56
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,37.93
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,22.49
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,34.23
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,62.9
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,161.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,141.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.95
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
