Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,38.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.13
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,43.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,26.66
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,36.97
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,181.8
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
855451,STOCKTON BROOK - ENDON,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.17
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.03
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,38.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.83
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,45.29
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,28.41
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,38.52
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,193.1
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
855451,STOCKTON BROOK - ENDON,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,158.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.43
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.68
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.69
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,40.66
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,22.24
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,34.06
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,174.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,141.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.29
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,38.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.64
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,35.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,18.48
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,30.78
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
855451,STOCKTON BROOK - ENDON,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.76
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,38.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.87
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,41.32
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,20.37
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,30.27
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,174.7
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.28
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,38.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.67
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,38.53
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,21.54
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,28.99
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,162.4
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
855451,STOCKTON BROOK - ENDON,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.35
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.78
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,38.83
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,19.25
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,34.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,165.0
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.29
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.57
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,38.2
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.85
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,42.21
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,19.5
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,37.03
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,178.6
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.48
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,39.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,17.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,38.62
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,166.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,158.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,38.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.37
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
