Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,35.39
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,20.19
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,43.18
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,177.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.67
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,38.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.19
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,38.52
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,16.08
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,39.75
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,163.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.48
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,39.0
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,39.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,19.79
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,39.49
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,166.4
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,163.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,39.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.42
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,39.36
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,15.54
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,37.77
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,166.4
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.61
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.17
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,39.3
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.19
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,43.99
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,17.96
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,37.42
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,188.6
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,154.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.37
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.64
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.79
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.65
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,39.3
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.78
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,44.3
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,21.33
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,35.52
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,188.1
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,39.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.94
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,38.62
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,21.96
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,33.22
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,165.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.25
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,39.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.18
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,39.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,25.89
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,33.81
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,168.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.99
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,39.1
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.35
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.93
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,45.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,26.76
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,36.58
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,193.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,152.1
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,39.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.69
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,41.53
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,22.69
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,33.91
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,176.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
