Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.87
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,39.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.48
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,45.06
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,24.01
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,31.62
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,191.3
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
855451,STOCKTON BROOK - ENDON,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,39.8
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.47
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,39.22
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,22.08
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,30.9
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,167.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,39.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.49
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.46
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,40.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,17.09
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,35.44
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,82.7
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,172.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,147.8
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,38.8
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.11
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,39.46
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,16.57
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,36.62
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,38.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.99
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.52
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,37.81
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,16.83
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,35.81
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,161.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,149.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,37.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,37.76
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,22.52
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,32.73
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,159.7
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,36.9
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,38.98
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,19.25
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,37.14
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,162.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,36.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.34
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,34.05
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,17.62
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,34.59
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,36.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,34.18
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,17.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,35.12
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,73.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
