Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,35.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,34.63
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,15.99
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,35.23
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,35.3
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,35.23
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,19.31
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,35.74
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.87
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,34.9
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,32.83
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,22.15
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,37.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,153.2
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,34.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,38.69
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,24.87
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,36.35
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,164.1
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
855451,STOCKTON BROOK - ENDON,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,34.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,41.29
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,25.15
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,36.08
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,172.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,149.7
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.43
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,33.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,44.56
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,29.09
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,38.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,186.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,157.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,33.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,37.57
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,30.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,40.34
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,167.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,33.1
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,37.53
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,34.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,41.78
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,173.1
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,32.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.73
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,37.47
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,32.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,38.14
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,156.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
855451,STOCKTON BROOK - ENDON,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,157.1
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
