Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,31.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,38.87
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,21.62
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,36.06
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,162.2
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,148.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.96
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,31.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.19
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,43.88
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,21.17
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,32.25
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,84.7
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,184.7
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.7
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.33
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,46.88
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,24.97
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,31.35
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,91.1
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,197.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.82
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.86
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.61
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.23
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,50.7
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,26.91
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,36.43
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,211.3
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.09
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,29.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,41.62
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,24.47
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,36.68
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,174.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,40.59
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,22.88
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,34.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,169.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,98.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.2
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,38.54
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,15.97
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,32.88
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,89.5
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.86
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,30.51
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,15.52
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,30.84
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,26.47
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,14.17
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,24.89
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
