Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,27.18
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,17.68
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,25.25
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,25.69
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,19.63
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,25.54
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,26.82
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,25.31
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,24.27
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,25.98
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,15.71
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,27.19
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,29.15
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,18.06
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,21.77
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,22.25
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,17.27
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,25.28
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,23.23
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,14.64
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,19.95
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,23.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,27.63
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,16.87
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,21.54
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,27.24
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,16.52
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.59
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,22.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
