Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,29.21
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,11.61
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,25.45
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,26.95
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,11.59
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,18.99
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,23.49
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,10.84
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,19.28
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,27.57
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,23.62
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,22.58
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,18.85
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.71
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,20.12
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,18.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.82
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,20.47
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,17.6
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.75
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,19.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,15.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,20.35
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.76
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,16.51
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,17.04
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.65
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,17.34
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,11.65
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,16.87
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
