Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.72
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,17.06
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,11.15
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,16.88
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.74
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,17.54
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,17.51
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.68
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,17.52
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,19.01
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.64
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,17.73
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,9.68
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,15.55
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,23.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,18.19
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,9.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,18.18
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,23.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,17.98
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,9.77
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,19.9
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,23.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,19.83
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,19.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,19.42
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,22.72
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,24.1
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,18.73
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,22.24
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
