Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,20.72
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,19.81
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,19.63
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,18.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,17.85
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,18.65
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,18.87
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,19.52
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,18.88
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,20.79
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,20.71
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,9.77
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,20.66
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,19.37
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,9.64
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,20.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,20.68
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,22.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,21.85
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,24.39
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
