Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,20.52
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,9.96
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,22.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,21.69
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,10.21
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,21.74
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,21.97
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,22.21
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,21.73
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,24.67
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,21.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,24.36
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,22.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,22.81
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,22.41
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,10.86
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,23.84
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,24.71
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,25.26
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,24.77
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,26.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
