Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,30.17
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,22.61
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,31.19
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,16.45
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,26.16
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
855451,STOCKTON BROOK - ENDON,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,26.87
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,21.11
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,29.76
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,12.95
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,21.86
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,28.97
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,15.02
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,21.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,29.79
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,16.12
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,22.76
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,28.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,21.29
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,29.12
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,15.27
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,21.65
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,121.9
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.07
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.23
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,29.89
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,16.34
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,22.83
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,26.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
