Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,30.16
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,15.58
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,23.58
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,30.88
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,18.65
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,25.96
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.88
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,31.64
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,20.48
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,29.04
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.29
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.66
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,36.81
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,20.89
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,29.87
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,154.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,27.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.19
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,32.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,19.22
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,29.23
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.99
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,27.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,34.92
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,18.18
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,25.46
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,73.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.56
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.39
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,39.96
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,20.12
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,26.98
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,167.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,39.11
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,21.97
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,28.84
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,163.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.74
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.97
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,43.13
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,25.16
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,34.89
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,180.8
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
855451,STOCKTON BROOK - ENDON,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,144.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.83
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,43.23
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,25.51
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,37.14
