Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,179.3
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.13
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,48.65
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,31.15
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,39.57
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,202.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,163.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.79
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.16
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,49.18
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,22.88
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,39.81
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,98.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,204.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,163.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.97
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.74
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.61
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,41.28
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,25.53
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,41.04
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,167.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.39
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.33
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.57
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,28.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.43
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,47.77
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,27.02
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,42.97
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,199.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,175.3
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.2
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.44
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.47
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,46.83
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,27.78
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,39.66
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,197.0
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
855451,STOCKTON BROOK - ENDON,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.55
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.23
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.09
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.11
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.69
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,46.05
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,28.88
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,43.63
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,193.2
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
855451,STOCKTON BROOK - ENDON,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,178.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.66
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.48
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,28.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.06
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,46.83
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,29.28
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,44.24
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,195.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.11
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.16
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.44
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.44
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,48.56
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,25.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,47.28
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,203.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,193.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.73
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.76
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.97
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.64
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.9
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,29.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.58
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,52.76
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,30.34
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,52.18
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,219.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,212.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
