Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.25
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.32
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,29.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,49.41
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,29.77
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,41.7
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,206.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
855451,STOCKTON BROOK - ENDON,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.38
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.62
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.92
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,29.4
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.72
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,48.99
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,30.23
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,42.13
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,203.9
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
855451,STOCKTON BROOK - ENDON,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,173.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.88
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.91
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,29.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.93
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.88
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,52.66
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,30.11
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,40.96
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,91.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,218.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.16
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,29.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.82
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,52.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,29.29
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,40.32
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,217.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.1
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.32
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.82
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.97
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,30.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.84
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.73
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,51.27
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,29.18
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,41.09
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,214.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,169.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.75
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.61
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.21
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.97
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.97
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,30.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.64
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,53.31
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,32.71
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,44.59
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,222.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,183.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.99
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.82
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.62
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.54
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,30.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.03
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,52.71
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,44.42
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,42.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,221.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,181.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,176.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.06
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.87
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.47
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.41
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,30.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.98
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,51.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,47.71
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,43.54
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,213.7
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,197.3
855451,STOCKTON BROOK - ENDON,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,179.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.88
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.91
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.92
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,30.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.53
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,52.07
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,32.23
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,43.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,215.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,177.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
