Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.49
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.08
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,30.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.72
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,50.04
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,38.33
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,39.48
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,208.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,157.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,163.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.93
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.56
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.31
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,31.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,56.07
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,35.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,38.3
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,235.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,158.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.17
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.96
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.58
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,45.04
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,33.25
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,45.36
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,189.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,187.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.86
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.09
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,31.3
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,46.81
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,29.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,39.08
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.7
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,31.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.58
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.2
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,46.46
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,30.77
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,43.58
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,194.5
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,127.6
855451,STOCKTON BROOK - ENDON,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,180.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.88
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.1
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,42.34
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,28.87
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,42.31
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,177.8
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.23
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.39
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.78
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.29
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.17
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,50.01
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,32.64
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,44.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,210.1
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,134.8
855451,STOCKTON BROOK - ENDON,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,184.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,46.19
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,28.06
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,38.76
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,77.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,193.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,116.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,160.2
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.06
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.95
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.3
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.81
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,43.41
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,29.04
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,40.89
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,181.2
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,168.8
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.05
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.26
