Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,33.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.28
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.48
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,48.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,21.65
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,42.61
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,103.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,203.0
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.08
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.99
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.49
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,42.16
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,20.91
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,38.07
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,85.3
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.2
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.2
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.95
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,35.39
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,16.37
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,37.73
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,78.7
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,155.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.3
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.99
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.2
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.09
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,37.08
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,18.15
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,39.57
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,155.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,163.2
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.21
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,34.2
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.45
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,38.8
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,20.11
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,41.43
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,170.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.79
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.18
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,37.57
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,16.55
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,39.59
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.95
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.22
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.03
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.43
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,41.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,26.48
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,40.45
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,171.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,166.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.36
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.21
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.13
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,43.67
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,29.94
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,42.05
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,183.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,172.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.85
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.09
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,43.98
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,25.56
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,41.27
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,185.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,169.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.36
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
