Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.43
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,44.28
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,26.64
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,41.78
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,185.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,171.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,34.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.36
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,43.25
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,29.89
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,41.83
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,182.3
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
855451,STOCKTON BROOK - ENDON,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,172.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.9
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.55
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,38.16
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,28.16
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,40.21
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,161.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.23
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.86
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,34.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.44
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,41.83
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,22.87
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,38.47
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,174.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
855451,STOCKTON BROOK - ENDON,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,158.4
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,42.81
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,29.48
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,43.64
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,178.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,180.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.59
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.19
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,41.76
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,24.89
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,42.94
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,175.9
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,177.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.19
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,34.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.16
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,39.75
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,23.35
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,43.12
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,166.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,178.3
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,35.9
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.19
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,40.71
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,25.67
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,37.92
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,170.7
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
855451,STOCKTON BROOK - ENDON,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.48
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,36.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.21
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,38.77
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,23.37
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,41.41
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,162.2
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.24
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,35.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.18
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.32
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,42.16
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,18.91
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,37.39
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,176.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
