Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,155.7
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.99
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,35.2
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,39.64
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,18.15
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,37.26
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,166.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,154.7
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,34.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,35.28
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,16.96
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,36.72
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,82.7
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,152.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.21
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,34.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.44
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,39.63
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,22.83
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,40.42
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,165.9
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
855451,STOCKTON BROOK - ENDON,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,169.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,34.5
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.38
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,37.41
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,28.44
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,38.76
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,156.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
855451,STOCKTON BROOK - ENDON,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,161.8
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.36
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.53
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,34.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.58
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.8
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,38.56
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,26.71
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,42.04
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,175.8
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.53
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.68
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.68
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,41.13
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,31.88
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,42.49
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,171.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,174.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.84
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.65
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.48
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.69
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,35.85
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,24.57
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,41.97
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,174.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.59
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.24
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,39.75
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,26.63
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,39.38
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,62.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,168.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,164.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.98
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,37.68
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,27.29
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,36.43
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,158.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,152.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
