Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.88
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.3
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.84
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,43.68
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,27.16
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,37.53
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,184.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
855451,STOCKTON BROOK - ENDON,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,45.56
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,21.32
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,35.58
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,91.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,191.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,39.66
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,26.73
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,37.89
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.34
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.46
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.8
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,35.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,27.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,36.84
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,151.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,154.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.13
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,39.56
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,21.39
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,33.26
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,165.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,138.9
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,42.32
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,26.48
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,34.13
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,177.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.46
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.9
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,41.81
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,24.82
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,35.56
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,174.5
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
855451,STOCKTON BROOK - ENDON,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.87
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,29.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,38.95
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,27.29
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,33.23
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,163.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,113.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.87
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,35.83
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,30.98
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,31.84
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
