Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,35.88
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,28.72
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,33.37
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.1
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,41.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,39.66
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,40.11
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,170.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,163.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,166.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.49
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.56
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.77
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,42.14
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,37.26
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,46.51
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,175.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,153.9
855451,STOCKTON BROOK - ENDON,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,192.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.34
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.95
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,44.2
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,38.68
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,43.17
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,187.0
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,160.7
855451,STOCKTON BROOK - ENDON,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,179.8
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.04
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,26.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,38.86
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,26.8
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,31.29
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,165.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,30.65
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,18.54
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,23.81
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
855451,STOCKTON BROOK - ENDON,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.07
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,29.41
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,17.52
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,23.72
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,28.63
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,17.44
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,24.15
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,29.87
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,14.39
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,26.33
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.52
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
