Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,30.21
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,16.23
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,21.82
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,23.64
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,26.95
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,22.94
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,12.67
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,24.54
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.31
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,23.26
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,15.36
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,20.39
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,27.96
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,15.99
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,23.35
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,29.72
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,12.59
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,28.16
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,32.16
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,27.01
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,25.62
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,12.86
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,21.19
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,24.52
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,18.64
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
