Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,27.88
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,16.41
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,26.14
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,18.55
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,23.29
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,17.98
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,22.22
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,20.24
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.09
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,22.37
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,13.87
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,20.84
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,23.13
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,19.47
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,21.37
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.63
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,18.93
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.47
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,21.37
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,19.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,20.32
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,23.1
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
