Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,21.17
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,20.82
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,23.67
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,11.3
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,21.19
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,21.7
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,22.94
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.52
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,22.47
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,11.79
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,21.96
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,22.86
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,21.63
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,22.99
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,11.3
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,21.22
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,26.1
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,22.61
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,22.89
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,21.57
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,20.54
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,23.36
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,12.66
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,20.31
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,21.86
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,11.13
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,19.69
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
