Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,21.86
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,10.84
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,20.57
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,21.96
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,21.41
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,23.7
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,21.75
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.17
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,24.32
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,10.72
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,25.09
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.88
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.31
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,23.72
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,27.23
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,23.95
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,11.27
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,28.92
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,120.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,23.32
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,10.98
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,26.34
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,27.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.48
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,24.43
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,24.17
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,27.4
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,24.95
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,24.86
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
