Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.06
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,25.13
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,23.35
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,24.86
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,25.45
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,27.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,25.47
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,11.86
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,25.88
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,24.55
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,11.3
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,25.66
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.2
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,25.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,10.74
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,25.96
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,58.3
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,25.18
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,12.15
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,27.36
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,22.43
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,21.76
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,23.26
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,10.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,21.92
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,23.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,10.86
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,22.26
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
