Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,23.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.34
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,24.63
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,21.46
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,23.55
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,11.65
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,22.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,23.2
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,24.21
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,12.05
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,19.43
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,104.1
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,25.09
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,13.34
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,20.05
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,24.34
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,14.37
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,24.28
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,26.81
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,14.28
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,22.94
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,113.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,26.58
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,16.07
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,21.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,23.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,29.25
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,16.68
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,26.76
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,27.77
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,16.46
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,23.26
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
