Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,27.88
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,16.14
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,26.92
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,112.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.8
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,30.57
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,17.55
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,24.36
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.64
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,24.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,33.61
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,17.25
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,25.96
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,74.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.48
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,24.2
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,30.69
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,17.23
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,25.37
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,29.79
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,17.14
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,27.57
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.52
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,31.46
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,19.46
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,27.97
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,29.47
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,21.18
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,30.48
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.51
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,33.98
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,22.51
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,33.54
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.97
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,39.03
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,20.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,34.14
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,164.3
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
855451,STOCKTON BROOK - ENDON,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.2
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
