Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,44.61
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,24.22
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,36.38
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,185.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
855451,STOCKTON BROOK - ENDON,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.23
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.56
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,42.51
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,22.58
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,35.94
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,177.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.41
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.97
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.58
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,46.25
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,25.1
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,37.51
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,192.9
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
855451,STOCKTON BROOK - ENDON,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,154.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.64
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.62
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.39
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,51.43
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,26.98
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,40.63
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,88.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,214.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,167.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.29
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.96
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.88
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,51.39
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,28.77
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,43.17
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,88.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,214.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,177.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.19
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.13
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,53.13
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,30.86
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,41.72
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,88.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,221.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,172.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.17
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.25
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,45.27
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,28.49
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,41.48
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,189.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.65
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.68
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.99
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,43.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,23.37
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,42.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,183.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,174.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.56
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.23
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,47.04
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,26.66
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,41.88
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,77.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,197.4
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
855451,STOCKTON BROOK - ENDON,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,172.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.05
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.65
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.05
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.53
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,52.53
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,31.35
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,43.45
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,219.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
855451,STOCKTON BROOK - ENDON,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,178.8
