Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.78
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.25
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.68
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.48
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.55
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.97
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.72
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,60.71
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,38.58
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,46.1
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,254.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,159.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,190.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.42
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.1
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.95
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.1
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.36
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.71
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,55.32
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,40.85
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,42.88
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,231.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,169.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,178.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.33
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.92
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.44
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.26
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.67
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,51.78
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,33.59
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,43.45
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,218.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,140.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,180.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.45
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.12
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.36
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.84
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,49.84
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,30.29
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,42.73
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,209.9
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,176.9
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.62
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.78
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.18
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.11
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,47.08
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,26.72
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,39.27
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,81.2
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,199.9
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
855451,STOCKTON BROOK - ENDON,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.11
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.27
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.35
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,53.16
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,29.12
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,36.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,102.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,223.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.18
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.65
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.04
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.31
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,50.9
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,28.67
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,34.87
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,97.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,214.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,145.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.12
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.57
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.82
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.36
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,54.82
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,28.13
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,41.65
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,102.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,229.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,172.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.03
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.02
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,26.1
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.05
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,58.77
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,31.02
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,43.87
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,103.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,245.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,182.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
