Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.95
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.93
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.56
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.02
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,56.18
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,30.72
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,43.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,235.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
855451,STOCKTON BROOK - ENDON,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,178.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.76
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.44
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.51
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,57.47
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,38.2
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,40.03
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,97.8
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,240.3
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,158.9
855451,STOCKTON BROOK - ENDON,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,167.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.33
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.7
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.36
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.45
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.39
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,51.79
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,33.51
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,42.26
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,216.9
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,137.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.05
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.22
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.34
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,50.48
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,30.38
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,41.17
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,211.4
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,170.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.41
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.79
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.81
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.71
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,56.03
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,31.66
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,39.09
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,101.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,233.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,132.4
855451,STOCKTON BROOK - ENDON,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.45
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.81
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.42
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,47.32
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,24.01
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,37.78
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,91.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,198.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.76
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,47.49
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,25.62
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,38.7
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,200.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,160.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.24
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.58
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.56
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.96
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,49.2
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,27.26
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,35.99
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,207.7
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
855451,STOCKTON BROOK - ENDON,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,37.27
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,26.74
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,37.12
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,158.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
855451,STOCKTON BROOK - ENDON,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,153.9
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
