Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,40.42
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,24.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,43.22
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,169.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,179.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.65
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.19
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,43.05
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,23.59
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,34.03
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,181.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,141.7
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.73
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,42.61
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,21.14
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,38.05
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,181.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.09
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.85
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,46.15
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,23.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,40.08
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,195.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,166.9
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.02
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,40.21
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,22.55
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,41.74
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,77.1
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,170.0
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
855451,STOCKTON BROOK - ENDON,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,173.1
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.92
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,43.44
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,24.55
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,39.1
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,82.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,182.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,162.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.53
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.17
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,45.45
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,30.19
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,39.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,190.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
855451,STOCKTON BROOK - ENDON,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,161.9
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.53
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.55
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,27.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.9
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,45.97
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,19.66
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,33.88
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,104.9
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,193.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,141.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.27
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.21
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,43.17
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,21.05
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,32.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,93.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,181.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.32
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
