Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.66
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.08
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,46.93
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,22.02
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,30.92
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,103.1
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,197.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.1
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.63
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,45.33
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,22.75
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,31.38
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,96.0
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,191.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
855451,STOCKTON BROOK - ENDON,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.24
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,27.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.35
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,41.97
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,24.15
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,31.19
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,175.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.08
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.68
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,41.65
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,21.87
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,30.46
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,87.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,174.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,125.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.51
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.12
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,40.96
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,21.84
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,32.03
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,170.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,132.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.86
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.05
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.07
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,45.23
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,27.09
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,29.46
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,91.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,188.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
855451,STOCKTON BROOK - ENDON,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.54
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.65
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,46.23
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,24.66
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,32.79
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,190.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.44
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,27.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.15
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,47.91
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,23.72
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,34.43
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,97.4
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,198.2
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
855451,STOCKTON BROOK - ENDON,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.69
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.79
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.53
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,52.11
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,24.36
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,36.44
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,109.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,217.4
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,149.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.46
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
