Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.22
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,47.57
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,19.85
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,34.64
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,105.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,199.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.69
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.78
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.94
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.43
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.4
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.69
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,57.23
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,27.62
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,38.13
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,120.3
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,236.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,156.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.89
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.89
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.96
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,52.12
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,24.55
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,37.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,114.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,216.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.99
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.82
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,49.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,25.51
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,35.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,103.3
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,202.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,146.3
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.22
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,58.3
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.53
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,55.05
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,28.16
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,42.71
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,108.9
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,228.3
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
855451,STOCKTON BROOK - ENDON,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,176.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.04
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.98
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.96
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,24.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.28
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,52.52
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,31.33
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,43.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,218.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.11
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.19
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,44.32
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,27.63
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,35.64
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,185.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.66
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.79
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.64
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,23.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.74
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,45.55
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,34.34
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,36.94
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,191.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,147.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.26
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.12
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,23.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,48.04
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,31.81
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,41.63
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,201.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,172.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.77
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.73
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.46
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.93
