Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,44.56
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,27.87
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,39.52
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,80.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,186.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.55
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,43.44
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,33.05
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,39.73
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,181.0
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
855451,STOCKTON BROOK - ENDON,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.28
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.41
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,44.69
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,25.36
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,37.13
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,187.1
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.32
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.19
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,45.04
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,34.59
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,40.36
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,187.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.34
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.43
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.96
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,44.29
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,28.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,43.46
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,186.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
855451,STOCKTON BROOK - ENDON,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,179.8
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.53
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.33
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.05
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,46.75
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,31.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,48.72
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,196.0
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,202.1
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.42
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,48.49
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,31.53
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,44.23
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,203.2
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,185.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.14
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,42.65
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,30.22
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,35.86
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,179.0
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
855451,STOCKTON BROOK - ENDON,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.82
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,44.17
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,24.32
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,37.96
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,185.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,156.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.39
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.71
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,51.18
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,22.58
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,33.89
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,105.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,214.1
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
