Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.47
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,48.84
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,25.43
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,34.71
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,204.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,106.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.26
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.67
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,23.7
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.57
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,48.11
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,25.58
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,36.92
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,200.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,152.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.41
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.35
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,45.07
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,24.58
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,35.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,189.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.51
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,44.8
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,24.98
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,32.25
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,95.3
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,187.0
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
855451,STOCKTON BROOK - ENDON,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,42.78
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,24.17
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,29.89
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,177.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.43
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,43.31
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,28.75
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,33.87
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,180.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,141.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.07
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.94
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,22.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.18
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,50.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,30.99
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,39.85
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,94.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,211.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,166.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.82
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.11
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.34
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.17
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,55.41
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,36.72
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,45.49
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,229.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,150.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,188.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.96
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.68
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.34
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,49.82
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,35.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,41.45
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,207.3
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,173.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
