Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.46
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,37.84
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,23.41
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,23.51
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
855451,STOCKTON BROOK - ENDON,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,21.9
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,32.48
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,20.79
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,22.37
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.93
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,32.77
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,19.72
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,23.32
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.42
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.04
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,37.55
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,19.62
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,157.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.29
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,34.77
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,15.29
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,23.07
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.36
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,38.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,23.44
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,22.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.44
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,32.16
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,22.91
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.69
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,30.26
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,12.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,26.57
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.62
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,28.43
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,24.68
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,119.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
