Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.59
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,30.42
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,18.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,27.28
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,23.63
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,58.3
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,25.17
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,21.93
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.22
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,28.51
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,11.59
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,20.88
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,61.5
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,29.89
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,19.68
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.69
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,27.69
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,19.59
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,116.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,27.62
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,19.38
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,25.41
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,10.73
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,18.44
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,24.49
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,13.36
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,18.33
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
