Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,22.57
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,12.82
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,17.62
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,22.87
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,16.26
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,21.37
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,12.45
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,16.86
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,21.15
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,21.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.57
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,24.77
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,17.79
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,26.54
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,10.48
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,18.44
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,26.53
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,15.94
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,23.06
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,10.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,17.84
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,23.17
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,19.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,22.3
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
855451,STOCKTON BROOK - ENDON,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
